Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110154,Avon Way K,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110154,Avon Way K,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
