Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110154,Avon Way K,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110154,Avon Way K,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.6
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110154,Avon Way K,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110154,Avon Way K,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.61
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110154,Avon Way K,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
