Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110154,Avon Way K,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110154,Avon Way K,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110154,Avon Way K,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.91
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110154,Avon Way K,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110154,Avon Way K,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.73
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110154,Avon Way K,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110154,Avon Way K,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.69
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110154,Avon Way K,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110154,Avon Way K,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.69
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.3
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110154,Avon Way K,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.22
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
