Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110154,Avon Way K,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.53
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.7
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110154,Avon Way K,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.52
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110154,Avon Way K,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.58
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110154,Avon Way K,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.07
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.2
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110154,Avon Way K,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.77
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110154,Avon Way K,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.97
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.3
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110154,Avon Way K,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.15
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110154,Avon Way K,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.23
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110154,Avon Way K,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.64
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110154,Avon Way K,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.65
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
