Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110154,Avon Way K,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.21
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110154,Avon Way K,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.84
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110154,Avon Way K,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.44
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110154,Avon Way K,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.4
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.1
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110154,Avon Way K,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.35
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.0
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110154,Avon Way K,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.52
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110154,Avon Way K,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.94
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110154,Avon Way K,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.65
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110154,Avon Way K,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110154,Avon Way K,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
