Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110154,Avon Way K,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110154,Avon Way K,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.28
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110154,Avon Way K,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.99
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110154,Avon Way K,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110154,Avon Way K,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110154,Avon Way K,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
