Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110154,Avon Way K,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110154,Avon Way K,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.01
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.97
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110154,Avon Way K,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.9
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.52
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.47
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.1
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.12
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.64
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
