Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.23
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.52
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.7
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.53
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.93
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.92
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.22
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.03
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.42
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.42
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.92
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.88
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.35
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.09
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.61
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.07
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.74
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
