Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.22
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.49
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.04
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.16
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.44
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.64
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.4
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.61
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.35
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.73
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.67
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.89
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.32
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.81
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.44
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.33
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.2
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110154,Avon Way K,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.79
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
