Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.61
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.04
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.35
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.91
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.12
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.59
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.02
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.69
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110154,Avon Way K,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.76
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.5
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.76
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
