Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.48
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.16
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.52
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110154,Avon Way K,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.97
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.07
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.37
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.52
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.66
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.33
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.33
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.11
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
