Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.29
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.37
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.17
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.48
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110154,Avon Way K,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.27
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110154,Avon Way K,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
