Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.66
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110154,Avon Way K,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110154,Avon Way K,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.15
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110154,Avon Way K,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
