Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
