Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
