Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110154,Avon Way K,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110154,Avon Way K,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110154,Avon Way K,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110154,Avon Way K,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110154,Avon Way K,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110154,Avon Way K,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110154,Avon Way K,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110154,Avon Way K,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
