Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110154,Avon Way K,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110154,Avon Way K,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110154,Avon Way K,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110154,Avon Way K,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110154,Avon Way K,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110154,Avon Way K,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110154,Avon Way K,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110154,Avon Way K,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
