Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110154,Avon Way K,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110154,Avon Way K,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110154,Avon Way K,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110154,Avon Way K,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.79
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110154,Avon Way K,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.8
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110154,Avon Way K,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.3
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110154,Avon Way K,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110154,Avon Way K,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.1
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110154,Avon Way K,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110154,Avon Way K,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
