Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110154,Avon Way K,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110154,Avon Way K,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110154,Avon Way K,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110154,Avon Way K,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110154,Avon Way K,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.76
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110154,Avon Way K,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.94
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.56
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110154,Avon Way K,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110154,Avon Way K,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.7
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
