Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.85
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.64
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.41
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.68
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110154,Avon Way K,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.83
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.22
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.23
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.14
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.24
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.99
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.3
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.61
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.52
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.99
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.31
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.02
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.74
