Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.38
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.06
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.43
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.27
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.02
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.93
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.24
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.21
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.3
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.63
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.22
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.18
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.58
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.33
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.74
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.11
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
