Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.11
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110154,Avon Way K,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110154,Avon Way K,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.0
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
