Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110154,Avon Way K,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110154,Avon Way K,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110154,Avon Way K,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110154,Avon Way K,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110154,Avon Way K,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110154,Avon Way K,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
