Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110154,Avon Way K,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110154,Avon Way K,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.33
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110154,Avon Way K,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110154,Avon Way K,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
