Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110154,Avon Way K,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110154,Avon Way K,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110154,Avon Way K,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110154,Avon Way K,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110154,Avon Way K,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.69
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110154,Avon Way K,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110154,Avon Way K,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.61
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110154,Avon Way K,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.55
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
