Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.88
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110154,Avon Way K,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110154,Avon Way K,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110154,Avon Way K,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.63
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110154,Avon Way K,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110154,Avon Way K,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110154,Avon Way K,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
