Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110154,Avon Way K,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110154,Avon Way K,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110154,Avon Way K,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110154,Avon Way K,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110154,Avon Way K,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110154,Avon Way K,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110154,Avon Way K,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110154,Avon Way K,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110154,Avon Way K,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
