Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110154,Avon Way K,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110154,Avon Way K,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110154,Avon Way K,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.41
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110154,Avon Way K,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.81
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.4
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110154,Avon Way K,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.96
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.0
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110154,Avon Way K,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.93
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110154,Avon Way K,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.47
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.8
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110154,Avon Way K,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110154,Avon Way K,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110154,Avon Way K,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
