Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110154,Avon Way K,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.78
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110154,Avon Way K,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110154,Avon Way K,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.36
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110154,Avon Way K,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110154,Avon Way K,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.63
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110154,Avon Way K,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.77
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110154,Avon Way K,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110154,Avon Way K,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110154,Avon Way K,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
