Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110154,Avon Way K,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110154,Avon Way K,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110154,Avon Way K,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.22
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110154,Avon Way K,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.16
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.27
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110154,Avon Way K,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.4
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
