Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.59
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.22
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110154,Avon Way K,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.32
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110154,Avon Way K,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.48
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.46
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.97
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.41
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.28
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
