Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.5
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
