Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110154,Avon Way K,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110154,Avon Way K,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
