Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110154,Avon Way K,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110154,Avon Way K,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110154,Avon Way K,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110154,Avon Way K,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.54
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110154,Avon Way K,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
