Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110154,Avon Way K,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110154,Avon Way K,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110154,Avon Way K,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110154,Avon Way K,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
