Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.5
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
