Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110154,Avon Way K,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110154,Avon Way K,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110154,Avon Way K,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110154,Avon Way K,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110154,Avon Way K,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
