Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110154,Avon Way K,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110154,Avon Way K,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.45
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110154,Avon Way K,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110154,Avon Way K,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.97
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110154,Avon Way K,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110154,Avon Way K,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110154,Avon Way K,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110154,Avon Way K,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
