Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.45
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110154,Avon Way K,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110154,Avon Way K,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110154,Avon Way K,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110154,Avon Way K,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110154,Avon Way K,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110154,Avon Way K,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.22
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110154,Avon Way K,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.76
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110154,Avon Way K,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
