Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110154,Avon Way K,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110154,Avon Way K,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110154,Avon Way K,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110154,Avon Way K,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110154,Avon Way K,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110154,Avon Way K,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110154,Avon Way K,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
