Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110154,Avon Way K,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.31
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.43
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.42
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.16
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.19
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.68
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110154,Avon Way K,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.17
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.8
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.36
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
