Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.87
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.51
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.18
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.86
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.68
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.19
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.44
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.73
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.47
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.75
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.49
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.81
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.5
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.89
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.61
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.04
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.69
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.08
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.23
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.93
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.11
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
