Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.07
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.53
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.53
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.06
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.41
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.81
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.18
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.65
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.78
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.62
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
