Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.07
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.59
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.89
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.62
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.96
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.6
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.23
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.45
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.91
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.07
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.91
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.34
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.37
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.42
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.26
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.75
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
