Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.97
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.52
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.62
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.47
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.8
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.7
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
