Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.6
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110154,Avon Way K,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.6
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110154,Avon Way K,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.32
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110154,Avon Way K,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110154,Avon Way K,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.5
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
