Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.9
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.0
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.1
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.2
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110154,Avon Way K,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.3
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
