Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.4
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.5
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.6
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.7
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.8
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110154,Avon Way K,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
110154,Avon Way K,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
