Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.65
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.48
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.46
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110154,Avon Way K,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.23
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.96
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110154,Avon Way K,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110154,Avon Way K,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
