Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110154,Avon Way K,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.94
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110154,Avon Way K,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.72
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110154,Avon Way K,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.32
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.95
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110154,Avon Way K,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110154,Avon Way K,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.86
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110154,Avon Way K,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.93
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110154,Avon Way K,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.95
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110154,Avon Way K,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
