Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110154,Avon Way K,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.39
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110154,Avon Way K,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.9
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.01
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110154,Avon Way K,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.12
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110154,Avon Way K,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.09
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110154,Avon Way K,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.49
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.04
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110154,Avon Way K,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.56
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.77
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110154,Avon Way K,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.77
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,76.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.5
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
