Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110154,Avon Way K,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.0
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.0
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.34
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110154,Avon Way K,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.22
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110154,Avon Way K,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.53
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.9
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.75
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110154,Avon Way K,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.64
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.7
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.98
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.61
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.3
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110154,Avon Way K,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110154,Avon Way K,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
