Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110154,Avon Way K,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.34
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.53
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110154,Avon Way K,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110154,Avon Way K,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.1
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110154,Avon Way K,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.77
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.42
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.9
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110154,Avon Way K,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.71
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110154,Avon Way K,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.55
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.88
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.83
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
