Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.35
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.47
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.94
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.27
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.57
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.58
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.67
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.78
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.95
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.69
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.25
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.93
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110154,Avon Way K,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.59
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.33
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.28
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.77
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.58
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110154,Avon Way K,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.53
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.54
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
