Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.16
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.52
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.58
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.47
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.04
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.3
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.04
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.31
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.59
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.16
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.65
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.4
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.68
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.53
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.23
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.82
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
