Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.39
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.5
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.37
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.4
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.13
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.33
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.75
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.2
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.15
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.66
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
