Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.25
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.34
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-6.07
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110154,Avon Way K,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.53
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.98
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.32
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.25
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110154,Avon Way K,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.77
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.23
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.31
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
