Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.4
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.48
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.1
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.98
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110154,Avon Way K,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110154,Avon Way K,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.58
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110154,Avon Way K,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.96
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110154,Avon Way K,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.9
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110154,Avon Way K,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
