Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110154,Avon Way K,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110154,Avon Way K,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.0
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110154,Avon Way K,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.1
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110154,Avon Way K,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.2
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110154,Avon Way K,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.3
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.4
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
