Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110154,Avon Way K,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.6
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.7
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.4
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.8
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
