Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.47
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
