Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110154,Avon Way K,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110154,Avon Way K,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
