Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110154,Avon Way K,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110154,Avon Way K,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110154,Avon Way K,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.7
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110154,Avon Way K,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
