Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110154,Avon Way K,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110154,Avon Way K,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110154,Avon Way K,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110154,Avon Way K,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110154,Avon Way K,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
